Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
