Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
