Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
