Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
