Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.9
