Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
