Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
