Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
