Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
