Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
