Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
