Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
