Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
