Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
