Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
