Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
