Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
