Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
