Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
