Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
