Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
