Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
