Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
