Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
