Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
