Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
