Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
