Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
