Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
