Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
