Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
