Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
