Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
