Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
