Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
