Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
