Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
