Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
