Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
