Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
