Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
