Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
