Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
