Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
