Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
