Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
