Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
