Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
