Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
