Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
