Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
