Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
