Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
