Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
