Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
