Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
