Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
