Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
