Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
