Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
