Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
