Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
