Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
