Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
